Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.51
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.29
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,25.0
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.59
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,23.39
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.25
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.4
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.42
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
114337,Chancellors Park Business S/S,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,23.6
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.88
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.87
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.86
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.86
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
114337,Chancellors Park Business S/S,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,25.58
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.68
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.36
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.3
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.0
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.44
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.57
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
114337,Chancellors Park Business S/S,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.28
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,26.61
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.68
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,113.6
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.66
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.17
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.28
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.7
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.79
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.18
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.09
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.4
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.32
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,23.93
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,24.29
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
114337,Chancellors Park Business S/S,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.44
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.68
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,24.86
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.05
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.45
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,23.56
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.28
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,24.1
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.6
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.2
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.94
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
114337,Chancellors Park Business S/S,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.71
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.2
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,30.01
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.01
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,27.22
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,125.8
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,111.1
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.36
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
