Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.24
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,31.61
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,27.88
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,129.7
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,114.3
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.62
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.84
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.34
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
114337,Chancellors Park Business S/S,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.45
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,35.65
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.5
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,148.6
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.6
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.62
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,30.21
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,24.87
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.1
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,123.7
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.13
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.11
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.07
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
114337,Chancellors Park Business S/S,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.67
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,32.61
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.36
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.41
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,136.2
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.26
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.67
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,29.26
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.5
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,120.9
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.91
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
114337,Chancellors Park Business S/S,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,25.59
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.5
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.41
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.3
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,26.97
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,28.23
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.96
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,111.8
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,116.5
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.81
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
114337,Chancellors Park Business S/S,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.21
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,27.72
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.91
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.19
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,118.4
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.46
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.43
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,28.25
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.02
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,24.17
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.5
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.1
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.1
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.65
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
114337,Chancellors Park Business S/S,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.54
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,25.72
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.31
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.18
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.3
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.26
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,23.31
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.98
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.33
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.8
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,107.7
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.17
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
114337,Chancellors Park Business S/S,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,29.24
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.21
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.2
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,123.1
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.5
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.36
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,27.7
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.5
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.2
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,115.0
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.9
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
114337,Chancellors Park Business S/S,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.68
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,27.58
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.96
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,117.2
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.9
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.29
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
