Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.54
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,25.34
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.44
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.1
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.33
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
114337,Chancellors Park Business S/S,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.15
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.86
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.28
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.3
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.3
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.67
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,24.07
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,25.1
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.17
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.1
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.84
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.33
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
114337,Chancellors Park Business S/S,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.69
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.22
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.63
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.44
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,25.37
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,29.72
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,121.8
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.49
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
114337,Chancellors Park Business S/S,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.69
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.78
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.62
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.75
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.6
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.24
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.68
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.78
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,110.6
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.46
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
114337,Chancellors Park Business S/S,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,9.05
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,10.62
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.96
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.2
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.34
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.29
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.26
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.3
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.53
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
114337,Chancellors Park Business S/S,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.09
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,10.19
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.37
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.5
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.24
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.56
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.36
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.94
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.34
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.75
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.63
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.53
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.23
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.29
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
114337,Chancellors Park Business S/S,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,5.68
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,7.08
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.24
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.97
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.06
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.67
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.84
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
114337,Chancellors Park Business S/S,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.54
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.75
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.19
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.02
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
