Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.97
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.42
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.81
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.82
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.39
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.77
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
114337,Chancellors Park Business S/S,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.72
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.92
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.79
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.52
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.33
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.72
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.08
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
114337,Chancellors Park Business S/S,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.57
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.9
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,14.35
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.84
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.57
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.58
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
114337,Chancellors Park Business S/S,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.01
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,15.22
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.58
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.71
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.06
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.11
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.39
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
114337,Chancellors Park Business S/S,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,15.75
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.6
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.81
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.2
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
114337,Chancellors Park Business S/S,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,5.61
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,9.02
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,15.5
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.1
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.05
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.16
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.66
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.81
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.33
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.97
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.61
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.78
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
114337,Chancellors Park Business S/S,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.8
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,15.48
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.18
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.71
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.16
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.82
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.7
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.6
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.55
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.16
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
114337,Chancellors Park Business S/S,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.76
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,15.62
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.64
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.86
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.65
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.05
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
