Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.13
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.21
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.57
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.28
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
114337,Chancellors Park Business S/S,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.66
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,15.83
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.58
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.29
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.51
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.22
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.51
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.73
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
114337,Chancellors Park Business S/S,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.59
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,6.76
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,17.42
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.11
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.4
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.22
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.78
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.32
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.16
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.6
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.22
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
114337,Chancellors Park Business S/S,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.14
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.96
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,20.01
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.68
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.5
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.59
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.54
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.58
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.87
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.04
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.34
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
114337,Chancellors Park Business S/S,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,5.75
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,19.17
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.26
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.88
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.59
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.98
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.26
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.41
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.87
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
114337,Chancellors Park Business S/S,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,19.94
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.6
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.46
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.64
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.27
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.03
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.46
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
114337,Chancellors Park Business S/S,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.95
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.59
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,20.78
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.75
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.74
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.18
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.34
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
114337,Chancellors Park Business S/S,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.87
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,20.6
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,83.5
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.01
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.05
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.61
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
