Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.96
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
114337,Chancellors Park Business S/S,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.97
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,20.8
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.64
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.8
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.47
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.95
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
114337,Chancellors Park Business S/S,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.28
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.13
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,20.43
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.49
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.54
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.85
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.9
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.95
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.4
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.13
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
114337,Chancellors Park Business S/S,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.39
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.3
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,21.14
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.78
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.97
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.51
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.89
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.17
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.74
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
114337,Chancellors Park Business S/S,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.39
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,22.27
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,90.1
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.87
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.19
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.0
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.25
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.92
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.45
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.0
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.01
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.02
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
114337,Chancellors Park Business S/S,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.48
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,21.55
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.78
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.88
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.23
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.06
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.26
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.45
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.95
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
114337,Chancellors Park Business S/S,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.32
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.6
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,21.09
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.67
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.07
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.12
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.44
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.64
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.38
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.93
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.95
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
114337,Chancellors Park Business S/S,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,20.6
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.42
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.38
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.79
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.0
