Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.93
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.94
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.74
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
114337,Chancellors Park Business S/S,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,21.17
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.82
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.28
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.86
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.18
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.28
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.78
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.81
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
114337,Chancellors Park Business S/S,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.37
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,10.35
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,20.76
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,83.5
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.92
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.07
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.02
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
114337,Chancellors Park Business S/S,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.3
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,10.43
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,21.84
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.0
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.25
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.2
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.54
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
114337,Chancellors Park Business S/S,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,10.96
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,19.53
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.31
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.59
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.65
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.36
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
114337,Chancellors Park Business S/S,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,20.0
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.11
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.14
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.09
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.3
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.82
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.02
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.91
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
114337,Chancellors Park Business S/S,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.36
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,19.72
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.44
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.18
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.02
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.11
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.05
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.11
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
114337,Chancellors Park Business S/S,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.3
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,10.71
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,19.49
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
