Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.66
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.36
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.1
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.31
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
114337,Chancellors Park Business S/S,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.3
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,20.22
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.95
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.29
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.5
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.0
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.19
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.8
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,15.2
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
114337,Chancellors Park Business S/S,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.32
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,20.49
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.78
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.33
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.55
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.22
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.28
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
114337,Chancellors Park Business S/S,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,20.92
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.08
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.66
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.38
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.67
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.51
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,14.7
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
114337,Chancellors Park Business S/S,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,21.02
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.6
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.92
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.62
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
114337,Chancellors Park Business S/S,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.06
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,21.15
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,85.6
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.6
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.25
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.05
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.85
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.78
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
114337,Chancellors Park Business S/S,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,21.32
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,86.5
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.45
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.26
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.44
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.08
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.98
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
114337,Chancellors Park Business S/S,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,9.84
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,21.47
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.4
