Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.61
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.32
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.98
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.37
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.55
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
114337,Chancellors Park Business S/S,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,10.8
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,22.27
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,90.7
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.32
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.85
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.92
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.78
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.87
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.19
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.41
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.49
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.87
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.2
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
114337,Chancellors Park Business S/S,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,10.95
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,24.65
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.86
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.98
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.77
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.76
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.78
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.45
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,13.7
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.21
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.25
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
114337,Chancellors Park Business S/S,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,12.28
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,22.46
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.96
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.59
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.36
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.15
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.35
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.69
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.57
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.71
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.63
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.32
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
114337,Chancellors Park Business S/S,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,23.33
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,95.4
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.11
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.7
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.35
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.95
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.39
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.81
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.54
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.92
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.36
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.58
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
114337,Chancellors Park Business S/S,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,12.36
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,22.3
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,90.8
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.69
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.18
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.0
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.17
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.08
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.81
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
114337,Chancellors Park Business S/S,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.32
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,13.7
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,17.51
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.79
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.28
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.11
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.07
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.94
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.24
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.27
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.58
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.34
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.24
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.27
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
114337,Chancellors Park Business S/S,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
