Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.52
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,14.75
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,14.17
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.92
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.3
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.66
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.96
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.9
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.5
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.89
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.84
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.74
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.13
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.67
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
114337,Chancellors Park Business S/S,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.93
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,14.58
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,13.85
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.51
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.84
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.64
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.01
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.1
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.03
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.08
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.99
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.06
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
114337,Chancellors Park Business S/S,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,10.92
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,12.58
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.42
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.38
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.77
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.17
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.01
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.28
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.08
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.46
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.8
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.13
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.64
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
114337,Chancellors Park Business S/S,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.4
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,5.87
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.42
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.02
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.86
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.06
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.82
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.94
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.01
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.1
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
114337,Chancellors Park Business S/S,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,6.47
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.77
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.41
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.23
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.35
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.72
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.19
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.56
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.26
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
114337,Chancellors Park Business S/S,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,7.54
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.36
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.5
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.82
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.17
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.4
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.08
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.98
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.36
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.66
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
114337,Chancellors Park Business S/S,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
