Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.67
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.13
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.75
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.44
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.95
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.4
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.8
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.32
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.66
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.65
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.0
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.2
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.3
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.07
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.63
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
114337,Chancellors Park Business S/S,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.82
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,5.94
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.55
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.55
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.83
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.41
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.32
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.62
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.04
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
114337,Chancellors Park Business S/S,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.91
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.41
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.55
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.55
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.63
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.59
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.67
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.52
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
114337,Chancellors Park Business S/S,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,5.06
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.17
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.88
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.19
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.94
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.53
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.71
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.47
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.16
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,25.27
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.78
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.43
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.5
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.53
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
114337,Chancellors Park Business S/S,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.17
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.44
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.74
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.78
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.42
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.95
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.54
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.07
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.69
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
114337,Chancellors Park Business S/S,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.02
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.4
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.94
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.15
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.35
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.26
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.66
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
114337,Chancellors Park Business S/S,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.67
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.74
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.01
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.25
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.83
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.09
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.35
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.58
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.03
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.6
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.6
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
