Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
114337,Chancellors Park Business S/S,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.17
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.94
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.38
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.32
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.98
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
114337,Chancellors Park Business S/S,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.04
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.02
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.77
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.35
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.27
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.54
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
114337,Chancellors Park Business S/S,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.78
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.55
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.27
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.04
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
114337,Chancellors Park Business S/S,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.62
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.52
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.17
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
114337,Chancellors Park Business S/S,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.71
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.47
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.31
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.75
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.55
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.2
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
114337,Chancellors Park Business S/S,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.23
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.07
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.02
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.8
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.77
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.01
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
114337,Chancellors Park Business S/S,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.33
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.79
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
