Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
114337,Chancellors Park Business S/S,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.03
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.65
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.61
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.68
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.66
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
114337,Chancellors Park Business S/S,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.48
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.71
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.83
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.58
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.39
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
114337,Chancellors Park Business S/S,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.39
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.52
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.37
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
114337,Chancellors Park Business S/S,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.68
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.0
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.61
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,13.7
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
114337,Chancellors Park Business S/S,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.15
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.74
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.67
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,13.7
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
114337,Chancellors Park Business S/S,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.31
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.11
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.19
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.76
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.98
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.41
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.3
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,13.7
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
114337,Chancellors Park Business S/S,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.52
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.69
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.87
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
