Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
114337,Chancellors Park Business S/S,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.2
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.82
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
114337,Chancellors Park Business S/S,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.65
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.62
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114337,Chancellors Park Business S/S,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.23
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.33
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114337,Chancellors Park Business S/S,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.64
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.98
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.42
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.05
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.06
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
114337,Chancellors Park Business S/S,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.79
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.94
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.53
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.89
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.91
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.42
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
114337,Chancellors Park Business S/S,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.66
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.87
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.23
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.31
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
114337,Chancellors Park Business S/S,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.6
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.92
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.38
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
