Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
114337,Chancellors Park Business S/S,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.69
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.52
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.88
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.93
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
114337,Chancellors Park Business S/S,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.73
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.94
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.96
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.95
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
114337,Chancellors Park Business S/S,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.06
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.14
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.94
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.17
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.01
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
114337,Chancellors Park Business S/S,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.46
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.09
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.94
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.9
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.99
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.06
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.2
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
114337,Chancellors Park Business S/S,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.24
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.71
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.14
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.01
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.5
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.72
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.22
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.55
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
114337,Chancellors Park Business S/S,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.32
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.96
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.0
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,27.5
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.59
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,93.1
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,114.1
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.8
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.6
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.97
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
114337,Chancellors Park Business S/S,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,27.99
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.34
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,115.9
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.02
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.19
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
