Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
114337,Chancellors Park Business S/S,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.08
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.97
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,116.4
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.37
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.08
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
114337,Chancellors Park Business S/S,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.9
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.09
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.98
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.95
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.19
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
114337,Chancellors Park Business S/S,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.23
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,26.1
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.08
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.89
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.5
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
114337,Chancellors Park Business S/S,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.75
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,28.36
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.32
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,89.1
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,118.1
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.74
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.14
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.66
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
114337,Chancellors Park Business S/S,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.84
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.73
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.0
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.0
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.73
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.58
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.6
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,14.2
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
114337,Chancellors Park Business S/S,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,27.31
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.91
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,114.5
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.57
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.43
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.5
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
114337,Chancellors Park Business S/S,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.26
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,118.5
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.39
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.78
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
