Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.45
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.76
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.3
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
114337,Chancellors Park Business S/S,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.36
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.86
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,28.07
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.37
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.42
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,117.8
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.25
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.45
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.25
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.27
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.27
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.77
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
114337,Chancellors Park Business S/S,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,30.41
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,95.9
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,126.9
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.26
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.62
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.97
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.71
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
114337,Chancellors Park Business S/S,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,27.3
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.56
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.69
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,115.3
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.31
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.36
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.05
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.35
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
114337,Chancellors Park Business S/S,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.71
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.13
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.95
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
114337,Chancellors Park Business S/S,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.2
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.97
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.75
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.94
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,14.7
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
114337,Chancellors Park Business S/S,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.96
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,14.8
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
114337,Chancellors Park Business S/S,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.23
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.77
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.79
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.77
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
