Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.43
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
114337,Chancellors Park Business S/S,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.71
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.1
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.05
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.93
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.05
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
114337,Chancellors Park Business S/S,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.6
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.69
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.26
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.6
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.26
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
114337,Chancellors Park Business S/S,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.97
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.11
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.29
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.02
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.78
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.37
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.96
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.46
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.29
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.82
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.62
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,14.2
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.13
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.31
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.89
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.57
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.12
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
114337,Chancellors Park Business S/S,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.96
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.13
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.51
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.38
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.79
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.04
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
114337,Chancellors Park Business S/S,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.35
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.38
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.17
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.65
