Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.02
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
114337,Chancellors Park Business S/S,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.48
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.88
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.5
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.2
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.95
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.47
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114337,Chancellors Park Business S/S,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.94
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.83
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.36
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.98
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.3
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.6
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
114337,Chancellors Park Business S/S,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.25
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.5
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.28
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.73
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
114337,Chancellors Park Business S/S,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.31
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.36
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.13
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.4
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.54
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114337,Chancellors Park Business S/S,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.59
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.85
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.14
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.11
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.17
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.1
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
114337,Chancellors Park Business S/S,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.52
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.24
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.5
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,23.51
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.7
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.24
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.71
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.47
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
114337,Chancellors Park Business S/S,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.91
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,27.71
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,113.8
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
