Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.43
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.86
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.61
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,28.13
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.38
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.5
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.97
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.06
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
114337,Chancellors Park Business S/S,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.92
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.33
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.04
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,29.26
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,119.5
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.87
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,27.28
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.47
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.35
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,112.6
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.6
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.08
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
114337,Chancellors Park Business S/S,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.35
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.68
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,25.05
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.1
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.77
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.04
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.82
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.83
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.28
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.8
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
114337,Chancellors Park Business S/S,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.36
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,23.5
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.2
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,22.78
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.7
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,26.07
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.38
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.94
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.4
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.71
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
114337,Chancellors Park Business S/S,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.41
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.33
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.78
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.19
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.31
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.3
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,14.7
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
114337,Chancellors Park Business S/S,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.36
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.38
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.45
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.36
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.23
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.18
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.68
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,14.8
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
114337,Chancellors Park Business S/S,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.36
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.99
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.06
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,24.25
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.84
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.43
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.35
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.34
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,14.8
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
114337,Chancellors Park Business S/S,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.34
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.7
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.38
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,25.73
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.1
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
