Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.89
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.0
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.62
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.87
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,14.9
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
114337,Chancellors Park Business S/S,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.4
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.78
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.81
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.37
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.61
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.53
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.78
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.67
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.3
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,14.9
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.31
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
114337,Chancellors Park Business S/S,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.36
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.63
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.48
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,24.7
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.48
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.64
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.5
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.06
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
114337,Chancellors Park Business S/S,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.41
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.53
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.36
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,28.62
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,23.62
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.25
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,118.8
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.5
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.85
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
114337,Chancellors Park Business S/S,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.39
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.5
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.03
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,25.88
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.98
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.12
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
114337,Chancellors Park Business S/S,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.2
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,26.8
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.92
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.17
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,114.6
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.24
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.71
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,23.38
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.72
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.33
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.5
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.14
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
114337,Chancellors Park Business S/S,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.36
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.17
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,28.05
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.09
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,120.0
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.57
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.62
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.55
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.42
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.7
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.56
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
114337,Chancellors Park Business S/S,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.2
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.37
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.78
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.58
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,26.35
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.23
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.4
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.6
