Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.67
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.63
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.41
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.78
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.1
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,15.2
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
114337,Chancellors Park Business S/S,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.36
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,25.29
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.93
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.28
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.75
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.66
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.52
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.95
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.71
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.55
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.63
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.5
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
114337,Chancellors Park Business S/S,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.41
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.71
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.63
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.08
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,106.0
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.25
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.73
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.05
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.07
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.89
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.95
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
114337,Chancellors Park Business S/S,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.39
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.09
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,26.5
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.81
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.49
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.9
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.45
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.87
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.74
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.0
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.2
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.01
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
114337,Chancellors Park Business S/S,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.39
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,30.17
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.59
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.93
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,127.7
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.08
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.69
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,35.67
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.8
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,147.7
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.19
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
114337,Chancellors Park Business S/S,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.32
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,32.31
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.59
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,24.64
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,89.0
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,135.6
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.45
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.01
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.51
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,29.8
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.74
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,123.7
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.78
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
114337,Chancellors Park Business S/S,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.36
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,29.37
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.81
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.04
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,124.2
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.4
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.29
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.7
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.63
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.67
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.24
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.46
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
114337,Chancellors Park Business S/S,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.37
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.64
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.19
