Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,24.24
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,121.6
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.9
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.28
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.6
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.58
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.51
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.12
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.89
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.69
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
114337,Chancellors Park Business S/S,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.44
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,31.6
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.91
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.71
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,132.9
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.14
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.35
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.52
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.2
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.02
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
114337,Chancellors Park Business S/S,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.73
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.34
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,35.44
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.71
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.6
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,89.6
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,148.0
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.6
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.6
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.45
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.45
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.54
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.83
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.83
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.5
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.6
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
114337,Chancellors Park Business S/S,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.73
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,33.82
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.18
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,141.6
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.3
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.8
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.38
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.0
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.36
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.11
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.48
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
114337,Chancellors Park Business S/S,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.01
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,32.4
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,30.32
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,136.2
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,125.3
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.33
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.8
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.1
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.03
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.24
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.34
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.54
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,30.34
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.3
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,125.6
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.63
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.43
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
114337,Chancellors Park Business S/S,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,32.22
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.28
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,28.42
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,136.0
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,117.5
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.98
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.43
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,25.56
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.1
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.39
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.9
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.5
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.91
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.69
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.74
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
114337,Chancellors Park Business S/S,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.98
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,30.74
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.94
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.68
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,129.2
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.2
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.47
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.62
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.98
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.83
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.96
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.0
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.44
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
114337,Chancellors Park Business S/S,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.7
