Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.4
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.44
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.8
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.83
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.4
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,25.41
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.54
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.07
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
114337,Chancellors Park Business S/S,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.75
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,22.48
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,23.93
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.4
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.0
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.77
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.79
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.94
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.42
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.12
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
114337,Chancellors Park Business S/S,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.34
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.61
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.03
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.69
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.63
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.94
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.52
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.45
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.68
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.9
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.4
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.21
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.35
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.36
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
114337,Chancellors Park Business S/S,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,7.49
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.87
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.16
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.26
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.84
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.3
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.26
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.25
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.37
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.17
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
114337,Chancellors Park Business S/S,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.43
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.84
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.05
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.01
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.0
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.18
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.45
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.59
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.28
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.51
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.62
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.09
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.98
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
114337,Chancellors Park Business S/S,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.03
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.01
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.15
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.89
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.15
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.84
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.02
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.86
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.0
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.89
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
114337,Chancellors Park Business S/S,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.38
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.98
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.81
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.3
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.13
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.48
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.95
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.27
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.74
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.0
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.22
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.17
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
114337,Chancellors Park Business S/S,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.54
