Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.41
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.19
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.19
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.59
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.32
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.2
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.46
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
114337,Chancellors Park Business S/S,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.67
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.7
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.45
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.86
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.41
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.8
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.44
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
114337,Chancellors Park Business S/S,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,12.0
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.84
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.95
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.7
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.14
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.53
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.67
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.21
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.31
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
114337,Chancellors Park Business S/S,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.36
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,12.31
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.89
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.56
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.18
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.49
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.5
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.88
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
114337,Chancellors Park Business S/S,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.19
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,13.85
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.84
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.27
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.46
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.57
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.14
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.06
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.87
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.81
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.03
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.59
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.01
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
114337,Chancellors Park Business S/S,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.48
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.17
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.01
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.2
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.74
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.69
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.9
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.21
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.39
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
114337,Chancellors Park Business S/S,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,18.17
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.95
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.9
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.22
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.19
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.8
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.71
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.63
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.37
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
114337,Chancellors Park Business S/S,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
