Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,11.02
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,18.77
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.58
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.1
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.21
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.81
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.95
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.16
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.09
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.19
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.55
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.27
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.18
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.62
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
114337,Chancellors Park Business S/S,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.89
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,19.14
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.35
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.23
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.39
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.13
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.18
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.02
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.18
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.58
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.49
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
114337,Chancellors Park Business S/S,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,9.3
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,10.79
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,18.75
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.14
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.15
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.52
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.5
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.03
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
114337,Chancellors Park Business S/S,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,7.75
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,10.47
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,21.33
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,86.7
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.82
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.86
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.63
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.31
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.07
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.73
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.91
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
114337,Chancellors Park Business S/S,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,8.6
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,12.32
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,19.29
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.16
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.59
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.84
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.06
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.61
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.4
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
114337,Chancellors Park Business S/S,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,8.13
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,11.64
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,18.96
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.77
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.66
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.58
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.67
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.93
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.56
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.89
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.57
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.17
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.3
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.2
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
114337,Chancellors Park Business S/S,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.07
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,12.54
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,20.59
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.71
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.86
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.0
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.8
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.47
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.88
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.8
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,15.2
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.81
