Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.57
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
114337,Chancellors Park Business S/S,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,20.22
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.46
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.52
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.08
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.44
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.11
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.41
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.94
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.06
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
114337,Chancellors Park Business S/S,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.06
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,12.02
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,18.88
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.28
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.81
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.37
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.78
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.77
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.32
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.44
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.15
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.72
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
114337,Chancellors Park Business S/S,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.45
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,19.0
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.87
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.68
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.34
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.63
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.61
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.94
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.64
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.91
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.02
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.32
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.95
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.58
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.78
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
114337,Chancellors Park Business S/S,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,13.27
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,19.52
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.55
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.29
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.94
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.88
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.0
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.9
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.52
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.9
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
114337,Chancellors Park Business S/S,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,7.57
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,10.52
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,19.87
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.42
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.2
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.42
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.88
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.04
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.85
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.4
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.65
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.2
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.2
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.8
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.52
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.67
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
114337,Chancellors Park Business S/S,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,8.14
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,10.89
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,19.35
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.05
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.62
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.66
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.01
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.98
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.93
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.7
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.14
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
114337,Chancellors Park Business S/S,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.8
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,16.82
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.31
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.21
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.02
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.66
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.13
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.22
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.31
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.81
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.92
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
