Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.52
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
114337,Chancellors Park Business S/S,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.23
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,14.68
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.85
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.56
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.72
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.21
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.4
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.25
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.27
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.35
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
114337,Chancellors Park Business S/S,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,13.67
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.04
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.57
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.78
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.18
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.14
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.32
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.17
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.48
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.48
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
114337,Chancellors Park Business S/S,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.75
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.88
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.25
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.51
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.89
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.53
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.82
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.17
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.96
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
114337,Chancellors Park Business S/S,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.06
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,14.35
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.48
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.38
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.49
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.88
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.58
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.63
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.2
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.74
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.21
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
114337,Chancellors Park Business S/S,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.86
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,15.22
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.01
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.2
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.06
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.27
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.98
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.76
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.14
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.81
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.1
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
114337,Chancellors Park Business S/S,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.66
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.67
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.09
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.51
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.52
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.65
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.24
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.38
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.16
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
114337,Chancellors Park Business S/S,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,6.06
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,14.81
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.81
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.24
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.33
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.25
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.7
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.15
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
