Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
114337,Chancellors Park Business S/S,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,17.81
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.44
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.26
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.0
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.14
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.11
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.13
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.64
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.9
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.17
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.76
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.23
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
114337,Chancellors Park Business S/S,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.26
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,9.98
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,21.85
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,88.3
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.72
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.86
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.69
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.14
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.84
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.81
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.82
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.61
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.84
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
114337,Chancellors Park Business S/S,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.28
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,9.28
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,18.83
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.49
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.12
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.31
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.3
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.46
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.01
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.95
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.56
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.27
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.05
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
114337,Chancellors Park Business S/S,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.32
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,10.12
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,12.79
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.92
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.55
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.41
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.73
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.41
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.57
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.02
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.4
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.96
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.15
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
114337,Chancellors Park Business S/S,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,10.59
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.52
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.83
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.74
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.53
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.95
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.37
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.32
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.06
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
114337,Chancellors Park Business S/S,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.27
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.47
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.79
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.41
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.17
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.01
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.81
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.76
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.06
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
114337,Chancellors Park Business S/S,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.85
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,11.78
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,11.35
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.19
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.1
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.05
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.24
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.8
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.3
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.48
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.15
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.51
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
