Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.04
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
114337,Chancellors Park Business S/S,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,12.54
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.87
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.76
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.2
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.63
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.72
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.57
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.91
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.31
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.21
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.97
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.08
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.69
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.98
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
114337,Chancellors Park Business S/S,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.64
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,12.37
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.04
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.08
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.19
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.76
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.86
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.77
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.57
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.05
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.29
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.9
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.89
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
114337,Chancellors Park Business S/S,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.54
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,10.43
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.74
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.75
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.61
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.96
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.56
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.72
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.75
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.29
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.31
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.34
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.26
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.36
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.6
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
114337,Chancellors Park Business S/S,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.55
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,7.13
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,13.06
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.04
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.25
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.17
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.41
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.11
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.09
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.55
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.49
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.58
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.2
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.55
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.12
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.57
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
114337,Chancellors Park Business S/S,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.54
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,9.27
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,12.04
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.17
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.5
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.05
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.28
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.7
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.51
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.55
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.17
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.37
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.43
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
114337,Chancellors Park Business S/S,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.28
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,9.71
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.39
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.71
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.65
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.46
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.16
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.76
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.25
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.11
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.21
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.33
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.15
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.61
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.2
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.85
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.61
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.4
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
114337,Chancellors Park Business S/S,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,10.27
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,10.92
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.88
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.01
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.51
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.13
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.89
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.36
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.87
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.12
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.3
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.81
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
