Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.42
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.12
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
114337,Chancellors Park Business S/S,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.09
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.21
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.73
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.32
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.51
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.73
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.2
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.62
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.11
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.35
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.46
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.37
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.29
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
114337,Chancellors Park Business S/S,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,8.82
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.88
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.65
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.5
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.88
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.45
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.45
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.59
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
114337,Chancellors Park Business S/S,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.97
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,5.66
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.12
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.24
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.28
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
114337,Chancellors Park Business S/S,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.51
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.28
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.28
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
114337,Chancellors Park Business S/S,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.15
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.5
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.27
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.67
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.27
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
114337,Chancellors Park Business S/S,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.71
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.97
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.15
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.24
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.05
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
114337,Chancellors Park Business S/S,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.76
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,5.3
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.83
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.37
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.31
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
