Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.55
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.45
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.9
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.2
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
114337,Chancellors Park Business S/S,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,5.2
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.74
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.43
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.63
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.53
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
114337,Chancellors Park Business S/S,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.69
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.97
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.54
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.06
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.49
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.89
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
114337,Chancellors Park Business S/S,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.87
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.58
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.36
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.43
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
114337,Chancellors Park Business S/S,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,5.13
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.31
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.74
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
114337,Chancellors Park Business S/S,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.46
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.4
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.41
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.04
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.3
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
114337,Chancellors Park Business S/S,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.05
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.56
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.35
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.25
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.04
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
114337,Chancellors Park Business S/S,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.45
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,6.37
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.82
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
