Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.94
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
114337,Chancellors Park Business S/S,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.98
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.75
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
114337,Chancellors Park Business S/S,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.33
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.09
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.29
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.22
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.05
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114337,Chancellors Park Business S/S,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.58
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.08
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.08
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.5
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
114337,Chancellors Park Business S/S,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.01
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.59
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.72
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
114337,Chancellors Park Business S/S,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.46
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.86
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.27
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.73
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
114337,Chancellors Park Business S/S,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.52
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.3
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.36
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
