Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.14
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.21
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.7
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.7
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.81
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.8
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.67
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.3
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.8
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.8
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.45
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.58
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.46
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.82
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.12
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.9
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
114337,Chancellors Park Business S/S,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.52
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.77
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.55
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.9
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
114337,Chancellors Park Business S/S,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.83
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.43
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
