Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.59
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
114337,Chancellors Park Business S/S,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.43
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.9
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.47
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.77
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.78
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
114337,Chancellors Park Business S/S,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.98
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.1
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
114337,Chancellors Park Business S/S,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.51
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.63
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.28
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
114337,Chancellors Park Business S/S,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.37
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.7
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.55
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
114337,Chancellors Park Business S/S,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.7
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.38
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,15.2
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
114337,Chancellors Park Business S/S,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.89
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.28
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.13
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.12
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.58
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.2
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
114337,Chancellors Park Business S/S,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.32
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.18
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
