Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.56
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.22
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.94
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
114337,Chancellors Park Business S/S,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.08
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.2
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.79
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.5
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
114337,Chancellors Park Business S/S,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.31
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.3
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.28
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.87
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.24
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
114337,Chancellors Park Business S/S,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.2
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.31
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.3
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.64
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.33
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
114337,Chancellors Park Business S/S,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.51
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.39
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.24
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.3
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.48
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.26
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
114337,Chancellors Park Business S/S,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.36
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.4
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.47
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.74
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
114337,Chancellors Park Business S/S,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.52
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.58
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.35
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
114337,Chancellors Park Business S/S,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.32
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.4
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.94
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.52
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.39
