Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.06
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
114337,Chancellors Park Business S/S,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.26
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.91
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.64
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.15
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
114337,Chancellors Park Business S/S,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.94
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114337,Chancellors Park Business S/S,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.29
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.2
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.21
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.9
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.3
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.3
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.92
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
114337,Chancellors Park Business S/S,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,21.86
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.14
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.3
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.49
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.38
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
114337,Chancellors Park Business S/S,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.32
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.4
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.4
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.49
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.36
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.2
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.36
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.58
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.73
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
114337,Chancellors Park Business S/S,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.01
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.34
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.5
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.96
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.45
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.71
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
114337,Chancellors Park Business S/S,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.48
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
