Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.78
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.71
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.5
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.14
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.72
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.86
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
114337,Chancellors Park Business S/S,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.3
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.2
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.6
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.81
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.97
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
114337,Chancellors Park Business S/S,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.93
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.04
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.62
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
114337,Chancellors Park Business S/S,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.33
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.59
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.46
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.13
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
114337,Chancellors Park Business S/S,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.83
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.22
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.74
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
114337,Chancellors Park Business S/S,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.45
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.01
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.95
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.13
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.42
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.05
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,13.1
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
114337,Chancellors Park Business S/S,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.64
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.75
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.85
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.95
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.29
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.04
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,13.1
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
