Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.73
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.75
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.13
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,13.2
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.85
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.96
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.99
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.81
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.23
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,13.3
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
114337,Chancellors Park Business S/S,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.83
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.82
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.47
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.05
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,13.3
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
114337,Chancellors Park Business S/S,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.77
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.29
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.64
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.43
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.17
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.49
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,13.4
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
114337,Chancellors Park Business S/S,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.7
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.19
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.92
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.16
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.15
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,13.4
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
114337,Chancellors Park Business S/S,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.95
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.05
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.18
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.63
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
114337,Chancellors Park Business S/S,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.73
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.88
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.9
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.24
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.49
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.42
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
114337,Chancellors Park Business S/S,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.13
