Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.76
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.02
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.6
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.79
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.03
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.46
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.51
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.99
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.0
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.78
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.49
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,24.06
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
114337,Chancellors Park Business S/S,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.68
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.24
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.97
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.31
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.1
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,13.6
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
114337,Chancellors Park Business S/S,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.81
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.91
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.68
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.63
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.12
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,13.7
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
114337,Chancellors Park Business S/S,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.95
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.08
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,22.75
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.0
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.78
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.09
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
114337,Chancellors Park Business S/S,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.71
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.9
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.66
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.36
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.43
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.49
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.61
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,35.04
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.55
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,143.1
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
114337,Chancellors Park Business S/S,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.66
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.87
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.86
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.17
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,27.29
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.03
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,114.2
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
114337,Chancellors Park Business S/S,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
