Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.48
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.0
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.76
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.82
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.64
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.76
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.93
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
114337,Chancellors Park Business S/S,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.67
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.43
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.67
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.12
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.06
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.05
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.58
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.75
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
114337,Chancellors Park Business S/S,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,25.27
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.7
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.27
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.34
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.26
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
114337,Chancellors Park Business S/S,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.46
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.29
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.9
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,24.25
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.22
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.6
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.99
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.67
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.9
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.22
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
114337,Chancellors Park Business S/S,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.11
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.37
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.53
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.1
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,23.12
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.08
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.5
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.0
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
114337,Chancellors Park Business S/S,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.47
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.9
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,25.53
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.96
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.28
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,34.35
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.37
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.39
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,143.1
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.51
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
114337,Chancellors Park Business S/S,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.06
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.44
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.7
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.71
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.88
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.66
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
