Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
114337,Chancellors Park Business S/S,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.36
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,33.26
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.63
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,139.8
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.43
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.69
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
114337,Chancellors Park Business S/S,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.49
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.36
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.9
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.56
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.91
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.5
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.66
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.45
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.13
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.8
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
114337,Chancellors Park Business S/S,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,5.15
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.52
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.28
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.86
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.9
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,30.67
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,25.57
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,127.4
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.9
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
114337,Chancellors Park Business S/S,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.86
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.39
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,25.42
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.25
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.0
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.1
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
114337,Chancellors Park Business S/S,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.62
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.1
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.45
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.26
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.43
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.71
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.1
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,14.2
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
114337,Chancellors Park Business S/S,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.33
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.75
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.58
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.0
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.53
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.3
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.7
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,27.01
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.09
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.65
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,111.8
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,14.2
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.38
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
114337,Chancellors Park Business S/S,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,5.55
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.09
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,23.1
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.94
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,25.37
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,104.5
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.46
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.79
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.17
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
