Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
114337,Chancellors Park Business S/S,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.1
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.67
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,24.43
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.9
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.7
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,27.4
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.25
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.06
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,114.6
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.77
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
114337,Chancellors Park Business S/S,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.76
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,22.12
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.87
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.8
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,34.0
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.0
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.72
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,139.5
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.56
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.31
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.52
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.44
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,30.33
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,26.38
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,125.2
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.4
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.03
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
114337,Chancellors Park Business S/S,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.08
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.56
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.5
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,25.39
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,25.53
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.08
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.88
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
114337,Chancellors Park Business S/S,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.6
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.73
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.38
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.75
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.57
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.4
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.6
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.33
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.64
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
114337,Chancellors Park Business S/S,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,23.46
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.86
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.43
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,99.9
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.0
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.88
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.56
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.0
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.84
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
114337,Chancellors Park Business S/S,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,27.24
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.61
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.34
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,114.6
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.91
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.68
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.06
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,106.1
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.4
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
