Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.11
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
114337,Chancellors Park Business S/S,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,26.16
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.9
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.69
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.1
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,25.11
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.25
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.76
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.33
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
114337,Chancellors Park Business S/S,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,29.71
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.28
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.62
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,125.5
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.28
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.6
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,25.85
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.84
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,26.19
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.0
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.7
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.41
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.41
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
114337,Chancellors Park Business S/S,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.44
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,35.01
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.41
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.0
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,146.9
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.3
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.7
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.32
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,24.18
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.17
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.9
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.7
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
114337,Chancellors Park Business S/S,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,32.52
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.03
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.53
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,138.0
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.31
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.7
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.98
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,25.23
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.79
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.8
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.04
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
114337,Chancellors Park Business S/S,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,6.75
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,31.5
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.31
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.87
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,133.4
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.0
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,25.72
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.09
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.63
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.7
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.9
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.8
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
114337,Chancellors Park Business S/S,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,6.16
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.92
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,25.48
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.05
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.57
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.7
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.56
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.34
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.9
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.1
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
114337,Chancellors Park Business S/S,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,24.1
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.12
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.9
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.96
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.43
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.08
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.44
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
