Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.9
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.68
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
114337,Chancellors Park Business S/S,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.04
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.62
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.11
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.24
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.43
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.89
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.32
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.83
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.45
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.01
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.3
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
114337,Chancellors Park Business S/S,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.6
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.89
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.79
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.51
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.14
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.62
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.28
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.98
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.39
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.11
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
114337,Chancellors Park Business S/S,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.63
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.41
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.5
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.54
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.3
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.95
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
114337,Chancellors Park Business S/S,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.82
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.76
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.6
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.8
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.6
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.22
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.2
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.32
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.52
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.23
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
114337,Chancellors Park Business S/S,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.97
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.0
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.42
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.35
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.13
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.78
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.75
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
114337,Chancellors Park Business S/S,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.14
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.27
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.54
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.89
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.08
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.91
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.61
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,14.3
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
114337,Chancellors Park Business S/S,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.45
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.79
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.07
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.56
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
