Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.86
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.97
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,14.2
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
114337,Chancellors Park Business S/S,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.97
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.56
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.68
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.29
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.21
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.34
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.55
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
114337,Chancellors Park Business S/S,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.89
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.31
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.62
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.94
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.26
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.5
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
114337,Chancellors Park Business S/S,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.35
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,7.94
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.11
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.84
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.9
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.36
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
114337,Chancellors Park Business S/S,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.18
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,6.62
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.95
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.45
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.51
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.32
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
114337,Chancellors Park Business S/S,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.2
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.11
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.24
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.47
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.28
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.95
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.28
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.45
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
114337,Chancellors Park Business S/S,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.24
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.68
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.0
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.91
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
114337,Chancellors Park Business S/S,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.52
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.3
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.1
