Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.09
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.09
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
114337,Chancellors Park Business S/S,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,5.33
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,7.54
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.73
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.77
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.88
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.96
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.12
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.27
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.84
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
114337,Chancellors Park Business S/S,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.74
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.13
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.92
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
114337,Chancellors Park Business S/S,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,9.68
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.62
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.65
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.88
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.79
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.77
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.96
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
114337,Chancellors Park Business S/S,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.3
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,10.51
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.82
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.54
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.64
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.83
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.26
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.52
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.05
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
114337,Chancellors Park Business S/S,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.73
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.25
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,9.04
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.72
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.18
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.09
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.16
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.8
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.0
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.96
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.69
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
114337,Chancellors Park Business S/S,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.68
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,5.43
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,7.27
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.48
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.88
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.33
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.27
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.13
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.65
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.5
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
114337,Chancellors Park Business S/S,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.71
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,7.49
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,8.94
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.39
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.14
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.43
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.59
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
