Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.41
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.83
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.48
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
114337,Chancellors Park Business S/S,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.76
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,7.63
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.62
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.21
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.16
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.25
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.94
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.29
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
114337,Chancellors Park Business S/S,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.54
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.46
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,10.48
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.27
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,23.66
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.9
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,97.7
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.0
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.35
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.93
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.87
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.09
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
114337,Chancellors Park Business S/S,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.63
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.64
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.49
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.15
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,21.15
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.9
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.79
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.76
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.22
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,14.0
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
114337,Chancellors Park Business S/S,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.42
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,9.77
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.74
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.21
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.7
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.64
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.31
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
114337,Chancellors Park Business S/S,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,5.46
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,7.77
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,9.96
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.03
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.87
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.43
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.68
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.55
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
114337,Chancellors Park Business S/S,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.0
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.68
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.52
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.77
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.71
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.52
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.95
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.7
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
114337,Chancellors Park Business S/S,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.28
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,7.75
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,9.81
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.14
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.06
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.13
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
