Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.5
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.42
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.57
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
114337,Chancellors Park Business S/S,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.79
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.4
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,10.36
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.53
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.89
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.54
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.57
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.77
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.26
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.3
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.24
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
114337,Chancellors Park Business S/S,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.17
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.1
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,10.45
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,22.04
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.09
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.92
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.19
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.08
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.1
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.67
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.6
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,13.0
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.62
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.07
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
114337,Chancellors Park Business S/S,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.11
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,9.61
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.52
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.82
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.16
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.45
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.52
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.13
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.58
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.7
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
114337,Chancellors Park Business S/S,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,8.6
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.53
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.8
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.45
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.86
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.54
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.39
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.82
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.4
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.87
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
114337,Chancellors Park Business S/S,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,7.8
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,9.91
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.67
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.35
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.85
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.83
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.29
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.7
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.33
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.13
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.1
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.87
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
114337,Chancellors Park Business S/S,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,9.04
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,8.32
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.0
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.78
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.14
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.74
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.59
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.45
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.05
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,11.8
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.16
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
114337,Chancellors Park Business S/S,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,8.33
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.99
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,10.22
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.21
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.04
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
