Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.47
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.26
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.33
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.29
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.6
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.67
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
114337,Chancellors Park Business S/S,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,8.59
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.77
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,9.5
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.32
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.38
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.7
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.58
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.02
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.22
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.18
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.98
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.07
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,11.4
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.17
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.51
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
114337,Chancellors Park Business S/S,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,8.28
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,10.18
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.46
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.99
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.51
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.24
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.81
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.22
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.58
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.24
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.76
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.38
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.3
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.89
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
114337,Chancellors Park Business S/S,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,10.1
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,10.78
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.45
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.77
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.39
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.33
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.99
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.88
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.5
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.25
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.1
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
114337,Chancellors Park Business S/S,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,8.04
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,12.19
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.52
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.16
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.48
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.39
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.0
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.67
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
114337,Chancellors Park Business S/S,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.79
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.81
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.36
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.83
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.93
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.15
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.77
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.21
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,10.9
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.59
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
114337,Chancellors Park Business S/S,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,9.74
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,10.68
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.3
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.21
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.61
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.73
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.81
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,10.9
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
114337,Chancellors Park Business S/S,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,11.18
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.32
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.13
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.0
