Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.53
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.37
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.42
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.29
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,10.8
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.1
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.92
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
114337,Chancellors Park Business S/S,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,7.26
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.11
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.54
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.22
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.41
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.77
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.46
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.8
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
114337,Chancellors Park Business S/S,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,11.89
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.0
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.45
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.67
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.97
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.03
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.43
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.96
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.5
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.4
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.25
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.42
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.36
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.7
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.09
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
114337,Chancellors Park Business S/S,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.2
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.2
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.55
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.71
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.23
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.09
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.24
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.88
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.34
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.37
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,10.6
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.33
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
114337,Chancellors Park Business S/S,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.76
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,9.45
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.86
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.83
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.6
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.52
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.52
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.89
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.8
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.11
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.94
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,10.6
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
114337,Chancellors Park Business S/S,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.96
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.61
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.14
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.64
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.27
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.45
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.12
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.03
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.26
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.66
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,10.6
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.97
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
114337,Chancellors Park Business S/S,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,10.45
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.15
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.73
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.9
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.63
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.85
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.62
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.9
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.1
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.69
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.6
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.57
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
114337,Chancellors Park Business S/S,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.75
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,10.54
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,11.84
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
