Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.15
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.21
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.23
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.71
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.1
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.4
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.13
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.6
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
114337,Chancellors Park Business S/S,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,10.88
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.65
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.82
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.64
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.12
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.7
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.92
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.86
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.6
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
114337,Chancellors Park Business S/S,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.64
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.56
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.04
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.72
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.2
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.17
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.45
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.26
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.06
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.62
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.6
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.7
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.83
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
114337,Chancellors Park Business S/S,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,9.0
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.23
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.72
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.48
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.0
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.26
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.7
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.31
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
114337,Chancellors Park Business S/S,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.86
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.12
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.25
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.62
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.74
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.45
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.62
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.95
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.05
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.8
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.05
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,27.3
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,88.3
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,113.6
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.8
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
114337,Chancellors Park Business S/S,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.06
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.61
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.33
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.45
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.69
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.05
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,30.39
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,100.1
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,127.5
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.8
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.16
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
114337,Chancellors Park Business S/S,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.57
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.16
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.53
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.44
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.77
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.9
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
114337,Chancellors Park Business S/S,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,5.76
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.3
