Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.01
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.24
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.0
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.79
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.87
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.92
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.9
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
114337,Chancellors Park Business S/S,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.93
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.69
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,11.0
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114337,Chancellors Park Business S/S,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.0
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.89
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,11.0
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
114337,Chancellors Park Business S/S,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.78
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.24
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.35
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.33
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.09
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,11.1
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
114337,Chancellors Park Business S/S,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.45
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.13
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.38
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.86
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.99
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.87
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.3
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,11.1
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
114337,Chancellors Park Business S/S,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.37
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.97
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.19
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.34
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.94
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,11.2
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
114337,Chancellors Park Business S/S,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.42
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.51
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.91
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.68
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.94
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
114337,Chancellors Park Business S/S,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.55
