Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.33
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.72
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.36
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.06
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.33
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.26
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
114337,Chancellors Park Business S/S,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.33
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.38
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.96
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.64
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,11.4
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
114337,Chancellors Park Business S/S,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.66
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.02
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.91
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.39
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,11.4
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
114337,Chancellors Park Business S/S,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.3
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.32
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,11.5
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
114337,Chancellors Park Business S/S,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.81
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.6
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.71
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.73
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.77
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,11.6
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.56
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,11.7
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
