Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.36
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.3
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.58
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,11.8
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.37
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.08
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.74
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,11.9
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
114337,Chancellors Park Business S/S,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.3
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.05
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.46
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,12.0
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
114337,Chancellors Park Business S/S,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.43
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.07
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.42
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,12.0
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.59
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.19
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.44
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.52
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,12.1
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.79
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.11
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.06
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.53
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,12.1
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.65
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.77
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,12.2
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
