Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
114337,Chancellors Park Business S/S,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.91
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.05
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.13
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.27
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,12.3
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
114337,Chancellors Park Business S/S,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.7
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.44
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.36
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,12.4
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114337,Chancellors Park Business S/S,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.33
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,12.4
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.05
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,12.5
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114337,Chancellors Park Business S/S,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.96
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.1
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.5
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,12.6
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
114337,Chancellors Park Business S/S,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.71
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.11
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.72
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.41
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,12.6
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
114337,Chancellors Park Business S/S,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.31
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.29
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.83
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.0
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.07
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,12.7
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
