Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
114337,Chancellors Park Business S/S,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.21
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.81
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.67
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,12.8
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
114337,Chancellors Park Business S/S,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.7
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.76
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,12.9
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
114337,Chancellors Park Business S/S,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.96
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.67
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.79
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.96
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.64
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.0
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
114337,Chancellors Park Business S/S,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.79
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.11
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.55
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.0
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
114337,Chancellors Park Business S/S,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.13
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.71
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.22
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.62
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.82
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.26
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.1
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
114337,Chancellors Park Business S/S,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.26
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.73
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.46
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.48
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.1
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
114337,Chancellors Park Business S/S,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.17
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.19
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.68
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.48
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.74
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.23
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,13.2
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114337,Chancellors Park Business S/S,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
