Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
114337,Chancellors Park Business S/S,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.76
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.03
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.37
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,13.7
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
114337,Chancellors Park Business S/S,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.09
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.12
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.94
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
114337,Chancellors Park Business S/S,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.67
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.95
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.43
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.28
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,13.9
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
114337,Chancellors Park Business S/S,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.77
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.95
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.36
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.46
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.27
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
114337,Chancellors Park Business S/S,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.74
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.82
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.42
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.86
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
114337,Chancellors Park Business S/S,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,5.54
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.03
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.22
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.81
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
