Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.51
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.78
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.78
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.56
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
114337,Chancellors Park Business S/S,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.71
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.22
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
114337,Chancellors Park Business S/S,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.92
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.0
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.35
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
114337,Chancellors Park Business S/S,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.87
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.03
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.47
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
114337,Chancellors Park Business S/S,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.95
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.27
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.04
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.74
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
114337,Chancellors Park Business S/S,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.38
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.37
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.16
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.62
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.81
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
114337,Chancellors Park Business S/S,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.33
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.91
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.4
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
