Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
114337,Chancellors Park Business S/S,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.71
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.7
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.37
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.6
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.19
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.86
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
114337,Chancellors Park Business S/S,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.45
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.42
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.35
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.54
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.97
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.88
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.89
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
114337,Chancellors Park Business S/S,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.54
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.3
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.6
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.64
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.44
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
114337,Chancellors Park Business S/S,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.55
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.92
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.95
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.37
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.07
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
114337,Chancellors Park Business S/S,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.85
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.35
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.64
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.73
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.91
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.94
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
114337,Chancellors Park Business S/S,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.91
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.72
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.05
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.3
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.33
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.44
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.09
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
114337,Chancellors Park Business S/S,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.07
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.98
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
