Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.48
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.74
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
114337,Chancellors Park Business S/S,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.59
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.76
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.7
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
114337,Chancellors Park Business S/S,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.2
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.09
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.5
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.56
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.4
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.88
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.11
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
114337,Chancellors Park Business S/S,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.77
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,23.45
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.23
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.1
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.96
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.76
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.0
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
114337,Chancellors Park Business S/S,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.57
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.26
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.32
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.6
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.51
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.24
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
114337,Chancellors Park Business S/S,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.92
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.67
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.73
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.18
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.4
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.96
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.64
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
114337,Chancellors Park Business S/S,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.23
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.39
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.29
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.4
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.9
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.75
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
114337,Chancellors Park Business S/S,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.01
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.2
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.61
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.13
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.25
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.77
