Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.25
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.25
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.02
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
114337,Chancellors Park Business S/S,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.29
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.06
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.41
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.74
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,26.49
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.61
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.3
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.9
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
114337,Chancellors Park Business S/S,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,24.28
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.12
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.6
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.89
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.72
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.81
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.16
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
114337,Chancellors Park Business S/S,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.1
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,28.25
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.8
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.2
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,116.0
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.18
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,24.52
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.49
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.61
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.81
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.4
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
114337,Chancellors Park Business S/S,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,21.93
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,23.92
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.75
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.9
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.44
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.86
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.47
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
114337,Chancellors Park Business S/S,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,24.16
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,26.87
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.47
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.3
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,110.4
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.1
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.66
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.59
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.44
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.9
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.08
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.48
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
114337,Chancellors Park Business S/S,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.19
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.52
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.93
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.81
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,25.14
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.5
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.5
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.37
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
114337,Chancellors Park Business S/S,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.95
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.99
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.86
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
