Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.29
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.8
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
114337,Chancellors Park Business S/S,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,26.55
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.03
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.04
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.7
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.08
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.86
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.66
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
114337,Chancellors Park Business S/S,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,27.61
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.29
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.85
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,117.1
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.3
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.18
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.23
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.45
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.0
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.38
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
114337,Chancellors Park Business S/S,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.39
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.62
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.52
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.03
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.59
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.4
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.99
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,33.85
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,139.3
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
114337,Chancellors Park Business S/S,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.46
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.71
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.78
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.3
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,121.2
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.86
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.02
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.23
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
114337,Chancellors Park Business S/S,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.69
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,26.93
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.83
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.84
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,114.5
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.54
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.55
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.08
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.0
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.7
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.23
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
114337,Chancellors Park Business S/S,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.6
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.49
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.3
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.23
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.4
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.0
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.56
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.5
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.13
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
114337,Chancellors Park Business S/S,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,28.18
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.56
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.6
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,119.5
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
