Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.69
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.48
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.5
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.76
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.45
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.56
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
114337,Chancellors Park Business S/S,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.36
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,27.29
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.63
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,24.79
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,116.1
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.8
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.14
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.02
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.27
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.45
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.25
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
114337,Chancellors Park Business S/S,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,29.35
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.97
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.08
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,124.2
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.7
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.26
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.75
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.79
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.93
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.17
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.01
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
114337,Chancellors Park Business S/S,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,34.12
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,24.06
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,144.7
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.27
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.06
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.61
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.21
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.53
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
114337,Chancellors Park Business S/S,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.19
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.55
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.79
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.8
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.11
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.49
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.91
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
114337,Chancellors Park Business S/S,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.68
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.71
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.35
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.69
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.01
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.15
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.46
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
114337,Chancellors Park Business S/S,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.43
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.69
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.98
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.49
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.84
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.05
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
114337,Chancellors Park Business S/S,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.22
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.73
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.26
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.8
